Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,N Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
