Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,N Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
753039,Dean Pool - Kingstone,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,N Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,N Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
753039,Dean Pool - Kingstone,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.51
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753039,Dean Pool - Kingstone,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.1
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.05
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.98
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,N Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,N Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
753039,Dean Pool - Kingstone,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
