Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,N Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
753039,Dean Pool - Kingstone,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,N Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.53
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,N Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753039,Dean Pool - Kingstone,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.31
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,N Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753039,Dean Pool - Kingstone,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,N Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
753039,Dean Pool - Kingstone,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,N Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,N Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,N Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,N Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.99
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
